Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94223
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75955
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98309
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77704
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,N Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8974
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97989
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,N Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96207
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7666
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96756
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,N Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.81
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
