Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87298
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6538
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,N Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.81
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89822
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93744
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7745
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,N Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.44
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94348
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74185
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,N Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93518
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365100000000001
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91522
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93832
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95294
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96979
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94861
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89969
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
