Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85119
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,N Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98923
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93851
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89386
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96362
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,N Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85657
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78766
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,N Current (Max),A,140.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99634
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92746
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629399999999999
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,N Current (Max),A,139.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90488
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89645
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93371
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97253
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8355100000000001
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93472
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
