Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9234
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73779
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887299999999999
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579700000000001
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93664
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486899999999999
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92129
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89059
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81357
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720100000000001
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79068
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,N Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703299999999999
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649899999999999
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8495799999999999
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90674
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98047
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74685
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93069
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94464
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94644
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76858
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
