Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79028
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90991
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92172
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76327
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8712700000000001
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,N Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90603
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92029
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9321
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74667
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88989
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,N Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88315
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88959
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7243
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92972
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68179
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95267
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85916
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7340000000000001
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91843
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
