Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82519
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84286
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,N Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89551
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8564700000000001
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94006
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154600000000001
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730399999999999
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,N Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90945
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90289
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94546
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85162
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,N Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88513
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92795
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94861
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85098
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8406299999999999
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90518
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90603
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92065
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8114899999999999
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973600000000001
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86361
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89981
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89923
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651700000000001
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82321
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.863
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
