Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91458
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88531
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,N Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8669399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92233
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92178
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86477
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93292
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90137
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,N Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90463
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89081
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95373
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,N Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92505
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92413
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91296
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.979
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94098
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92172
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
