Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,N Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93692
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9422
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92136
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90274
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89041
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87985
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7629100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95059
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,N Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.37
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93503
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80581
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94684
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,118.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,148.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,N Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85095
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96948
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
