Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,N Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91208
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92065
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,N Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92908
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90481
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,N Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96008
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8911399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92453
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,N Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9357
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92795
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92154
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88797
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
