Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95807
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96323
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94104
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96063
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,N Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91672
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90625
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94418
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93942
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92596
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,N Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86972
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8563200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8454299999999999
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
