Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7659
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46764
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973700000000001
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95383
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77917
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77496
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,N Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90387
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8433200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73712
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8229299999999999
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67974
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7892399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996299999999999
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7809999999999999
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60146
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8600700000000001
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92645
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94672
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90607
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7588199999999999
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60528
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88513
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
