Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80737
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6531
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86062
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91879
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8128
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66213
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93054
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96576
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89776
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53127
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92526
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85562
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.94
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8795799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49258
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92041
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8541200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69738
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.918
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93359
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68753
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,N Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
