Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90985
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98901
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5877
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92972
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81921
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74539
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9443
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76056
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94907
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77951
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89264
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94784
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92413
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64996
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62133
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82129
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90903
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79855
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7729199999999999
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82086
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
