Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91162
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87008
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90253
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8399
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,N Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92599
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77517
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95508
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4591
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71804
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8623299999999999
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.94
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.94
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54574
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90359
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82583
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7033
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78445
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92251
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92267
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91012
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79583
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8825700000000001
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
