Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91037
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8807
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84903
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96661
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154600000000001
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89874
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93872
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76263
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87082
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91516
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78918
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7813100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.19
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7958
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8459399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90887
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96579
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79062
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96707
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
