Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,N Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91931
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92648
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.69
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82516
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7520100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91702
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87564
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7579600000000001
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96274
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92633
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98737
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8559200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,N Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91772
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74679
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,N Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91135
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97443
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92621
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72937
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8236100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93136
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7420899999999999
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,73.12
