Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.56
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90463
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90848
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,N Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90732
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92584
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91928
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97321
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8903200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97092
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94272
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90961
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97269
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90439
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
