Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81796
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87976
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7955
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921100000000001
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8360299999999999
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85657
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85156
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72619
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85385
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728899999999999
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8430799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81317
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84573
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94803
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78592
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8667600000000001
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84573
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7568600000000001
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.19
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92953
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
777467,Gallowstree Elm - Kinver,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75915
