Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90158
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89731
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6892
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87039
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82849
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92679
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66442
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759399999999999
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8343799999999999
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90381
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70745
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95273
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87649
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86203
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89117
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73895
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95364
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638600000000001
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90637
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8736200000000001
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92636
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7178899999999999
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89755
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70193
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96881
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
