Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73938
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88095
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86697
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78262
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92059
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79696
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91049
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91791
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85345
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87439
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76385
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90088
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92465
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.37
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91766
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81372
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93149
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91998
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94522
