Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91452
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90719
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,N Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97427
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92023
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92367
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8997200000000001
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97119
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90832
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,N Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96948
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91217
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93005
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93487
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96097
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,N Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90988
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
