Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95355
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92737
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92093
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92978
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94046
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91965
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9501
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94351
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96222
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81799
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92459
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94275
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87115
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,N Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92068
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922700000000001
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94348
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
