Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94372
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,N Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (Min),A,93.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90176
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94907
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93423
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,N Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93951
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92688
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,N Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94711
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91019
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92062
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,140.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,N Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94638
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94348
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90713
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92447
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,104.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,N Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,N Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94513
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
