Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8895200000000001
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,N Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (Max),A,128.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91849
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96408
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89279
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94022
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,N Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95279
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97928
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93225
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,92.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,N Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (Min),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (Max),A,157.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96564
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95853
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,N Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (Max),A,165.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678299999999999
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96997
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96176
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96164
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,N Current (Max),A,117.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (Max),A,177.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
