Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97018
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,N Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89746
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97177
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96487
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96289
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,148.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,N Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,N Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,N Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,N Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
