Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94528
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,N Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92877
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97427
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87539
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,N Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (Max),A,123.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8858600000000001
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98297
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,134.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94723
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,107.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,147.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,N Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (Max),A,146.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94665
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97647
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,98.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,132.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,138.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,N Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94403
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,143.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
