Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (Max),A,164.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94308
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88302
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,104.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,145.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,N Current (Max),A,111.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93448
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89169
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8582700000000001
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,N Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.56
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90463
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82937
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84921
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.94
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7839
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86859
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94427
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.94
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80609
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,N Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.81
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95328
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73297
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931899999999999
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
