Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566299999999999
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81479
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94354
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.56
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94302
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68014
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91458
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89413
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.31
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76257
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83157
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88171
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94293
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92178
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87613
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8917200000000001
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95322
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95047
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79275
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8084399999999999
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,N Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.94
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94702
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422200000000001
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
