Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96002
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93713
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84286
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6911
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.93
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93512
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81347
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93478
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92419
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91626
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95908
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92575
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92679
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94882
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
