Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92618
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.949
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8451200000000001
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93628
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94626
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90005
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91809
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7300399999999999
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90106
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90283
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84735
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92688
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90301
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93954
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.94
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92279
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6097
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85064
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94833
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61526
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8976700000000001
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94293
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7267100000000001
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
