Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94443
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82699
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93469
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8253799999999999
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75918
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.69
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94125
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91363
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8556799999999999
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90787
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78918
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,112.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,N Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8901700000000001
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94098
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92721
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81219
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.31
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91388
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94003
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,N Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92233
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94003
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90234
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
