Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90347
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90137
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93378
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911399999999999
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93112
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99835
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91962
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81695
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89981
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80908
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95187
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94897
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87402
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,N Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94943
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9035
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91171
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.931
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8662700000000001
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
