Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87887
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8885799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86975
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8838799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91708
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92651
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8702700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89764
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94049
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9256
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84405
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57797
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8750899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85641
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88525
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.94
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91803
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67315
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90082
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91098
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92993
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
