Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7691600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8834799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92502
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90079
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86935
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90811
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90979
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89746
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95023
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90005
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91608
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92004
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93075
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89645
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93146
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89276
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
