Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,N Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92367
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98843
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,154.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,N Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92279
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91727
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96689
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,139.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,N Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (Max),A,153.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92078
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91489
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,N Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9064
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94754
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96423
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92093
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96374
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96023
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96527
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
