Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8950799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94443
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95898
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,N Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92776
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,N Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97537
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,N Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97379
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98163
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93628
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
