Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92947
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96561
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93408
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,124.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,N Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (Max),A,138.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94046
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,126.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95926
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95279
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95178
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
