Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,N Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (Max),A,145.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95746
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92102
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91656
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95151
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98752
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80914
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85635
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82571
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,183.55
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,219.05
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,N Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
