Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93814
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90179
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90033
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83801
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8360299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91763
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93536
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94449
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86697
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90961
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92908
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84701
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7106899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79565
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90939
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91101
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7369600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92178
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
