Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.13
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74188
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72445
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92572
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90799
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88385
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6705
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92468
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72714
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73352
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92718
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91034
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55715
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76013
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90426
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91336
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5290199999999999
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78173
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89123
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53747
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75952
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92169
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67257
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
