Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.94
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56985
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70324
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89804
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93698
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81024
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.07
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3268
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68048
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91516
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59136
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91858
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52181
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91006
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85675
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32015
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8347100000000001
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3846
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93683
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
