Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82196
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56597
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8703
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92477
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92618
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91754
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5816600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85641
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94113
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.06
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89584
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.68
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71359
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8652299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8764
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8754299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92682
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8356899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81393
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81823
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92053
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
