Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92258
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96402
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88351
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87936
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91839
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95248
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,N Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92642
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91678
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86731
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8897700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95148
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97897
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91388
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93283
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85513
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91125
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91247
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
