Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87976
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91629
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95441
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951399999999999
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90097
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89084
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93039
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92221
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91614
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85525
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89313
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9173
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8745700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95392
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91913
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93741
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8815299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94754
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
