Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87631
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8614799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75268
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,N Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83462
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75344
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90167
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83349
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94488
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80999
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8265
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,N Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967299999999999
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94592
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90451
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
