Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89715
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7395
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86493
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85357
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92532
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76678
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84909
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90478
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8697799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68621
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8873
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7578699999999999
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8541200000000001
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.94
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89392
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79043
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87964
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7811899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90265
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8215
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90405
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7817
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80945
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88394
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7621399999999999
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91064
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7972100000000001
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81677
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.5
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86325
777467,Gallowstree Elm - Kinver,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
