Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88702
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95004
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86065
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84652
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86282
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8756700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94723
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88721
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8682200000000001
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89197
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82284
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,N Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87915
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90118
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8557100000000001
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96448
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7763
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88946
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89264
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6582
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82968
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79715
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
