Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.31
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79327
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91904
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74383
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8369700000000001
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928200000000001
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89291
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7373
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93875
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7575
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85382
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,N Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90884
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88235
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90893
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79413
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85946
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94018
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88495
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80987
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85388
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88913
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91739
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80676
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8552799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88666
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87405
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761899999999999
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446600000000001
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,N Current (Min),A,28.12
