Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91934
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90234
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79071
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-01T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89612
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9213899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65154
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78561
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,N Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.19
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8722200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92963
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78274
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80481
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,N Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88315
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90094
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84555
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8331299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9084200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77749
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8376100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90323
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79974
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82205
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
