Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,N Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92676
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93948
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9159200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84521
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9452200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89087
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91989
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89465
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9549200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91366
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,N Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9540700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
