Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8718899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92679
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90707
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8823799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93271
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
