Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8590700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92966
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84393
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9340799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92035
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8752700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,N Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87466
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,N Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
