Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95447
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92514
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9351799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9330700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95355
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,N Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (Max),A,145.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
