Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8554700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9156799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92779
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90707
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7961699999999999
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8574799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9524799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9068299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8885799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8123100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87216
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8919100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7336699999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.31
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6188600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
