Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,N Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93274
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.93
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88345
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7131
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9148200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.44
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50893
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70407
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8448200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72378
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,N Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8987700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72909
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9042600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9463799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.56
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50927
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90494
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
