Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7966300000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7789
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89371
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76056
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8303200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9600799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7983399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52761
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81939
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5866
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9380200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9132100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49141999999999997
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8863200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92242
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92856
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90509
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
