Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91986
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95062
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7941600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87082
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86935
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,N Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77542
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9562700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9181799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7503
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9090299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8550399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93509
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91174
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93558
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9246200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,N Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9351200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
