Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.31
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9511700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90402
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85409
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,N Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88623
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92184
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8758799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9128700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9208700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9351799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.31
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9158299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85382
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
