Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,N Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9384100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9773299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8858600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9363100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8460700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93329
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80874
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9706100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.06
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81207
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8605299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88428
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88159
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9188799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84503
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.06
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87826
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80755
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84845
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86664
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
