Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74124
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8641
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8291299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88739
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.63
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8904700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9124399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8627600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89984
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8751200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9133
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89523
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92032
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8378
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87829
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88061
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,N Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86246
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89618
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7854899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8383200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81277
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79367
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84762
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
