Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,N Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87726
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8259299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80801
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9018200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9712200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81125
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8452700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89194
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92947
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80404
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86035
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87561
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86603
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65383
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82925
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86615
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86975
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6748
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90146
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
