Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.57
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67498
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9052399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76977
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90527
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96805
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8638299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9167200000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8699600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82583
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9067700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
