Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83496
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9731700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89944
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89792
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8808600000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8902
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91104
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84552
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,N Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (Max),A,123.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8600700000000001
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8374299999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,N Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86603
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375899999999999
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,N Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9414100000000001
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90774
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83273
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,N Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.63
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64395
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
