Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89651
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8822
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8848600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89807
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82101
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89923
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9349700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78433
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78061
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.716
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8734700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80966
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.31
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8301700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,N Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89905
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94079
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8125899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84875
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9142399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9327700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83868
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92605
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
